Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94382
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,60.12
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,60.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,94.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,119.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96332
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88425
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92001
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93866
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,91.38
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,86.12
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,112.88
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96667
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89599
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9144
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89538
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,40.62
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,56.88
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,102.25
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95322
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95587
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89856
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92734
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,79.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,123.38
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,93.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,140.5
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93939
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87457
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9523
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92618
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
