Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,82.25
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,58.38
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,85.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,105.75
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94037
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,66.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96652
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9534
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93658
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,81.88
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,97.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,153.25
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92453
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,40.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,79.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,134.12
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,146.5
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89892
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93805
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90076
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,82.88
