Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,85.75
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,143.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,101.38
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87024
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93616
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87893
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,77.75
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,99.25
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94003
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8558
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93536
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,85.12
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,83.88
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,110.88
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92807
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84475
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,67.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,123.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,139.38
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92343
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85226
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,62.25
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
