Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91278
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90283
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94061
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,67.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93973
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92279
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,79.62
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,165.75
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,142.5
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,134.62
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93872
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,44.25
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,76.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,111.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,135.75
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93579
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,49.88
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,87.62
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,104.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,156.38
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,103.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
