Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9292
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,68.25
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,76.5
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,124.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,95.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,158.12
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,118.75
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,181.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,45.75
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,106.38
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,106.88
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,155.38
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,140.12
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,111.5
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,182.38
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,71.25
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,102.88
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,170.62
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,101.88
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,185.38
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,178.5
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,55.38
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92468
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
