Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,73.75
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,152.75
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,186.38
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,187.38
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,55.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,82.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,181.88
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,120.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,178.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,204.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96481
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96509
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,101.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,107.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,196.62
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,202.5
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,178.25
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,48.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,105.25
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,145.38
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,208.12
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,128.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,197.62
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,175.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96896
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
