Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,57.5
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94852
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,84.88
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,222.75
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94934
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,75.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,112.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,95.38
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,181.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,110.25
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,162.75
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93481
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,83.38
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,119.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,171.62
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,92.25
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,111.38
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95126
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87884
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,76.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,170.62
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,145.5
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,152.25
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94925
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95337
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90283
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95837
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
