Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91922
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,113.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,198.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,148.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,141.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95203
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92023
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,63.12
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87576
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92129
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,51.12
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,104.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,117.88
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,171.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94684
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87054
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77862
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92663
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96539
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,79.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,156.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,167.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94894
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90286
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91153
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93326
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,35.88
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,70.25
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,101.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,141.38
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,108.38
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,146.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9397
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88461
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95422
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89834
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
