Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,37.75
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,78.38
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,142.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,123.12
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,88.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95889
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90402
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93063
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94092
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93491
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90677
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,72.75
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,147.25
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,138.75
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,108.75
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9418
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88388
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85769
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81543
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95645
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90103
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,90.62
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,166.38
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,83.5
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93429
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96326
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70385
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83694
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95914
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90835
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8826
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,53.62
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,143.75
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,126.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83084
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88376
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88046
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92465
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,82.25
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
