Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,169.12
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,121.12
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,96.12
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92004
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93796
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91806
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90655
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92752
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,73.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,154.12
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,81.75
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,116.38
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89648
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93713
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91009
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91955
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,61.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,99.88
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,132.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,100.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91067
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90054
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,65.25
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,138.25
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,152.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,161.5
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93295
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93683
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9378
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,78.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,133.12
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94116
