Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94766
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9187
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,64.12
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,141.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,145.88
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,141.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.948
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,72.12
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,155.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,189.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,97.5
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8374
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94308
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91534
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,98.75
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,166.38
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,124.88
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,219.75
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,178.12
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94589
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90152
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,72.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92444
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,93.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,203.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,183.12
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94202
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
