Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91034
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91067
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,63.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,153.38
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,156.62
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,185.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9353
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86264
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90631
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86722
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9267
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,70.38
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,184.12
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,151.12
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,177.75
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9465
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84717
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82046
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86777
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92718
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,60.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,92.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,168.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,171.38
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,164.62
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94699
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82202
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77179
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93127
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,81.88
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,203.25
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,172.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86648
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
