Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.69
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76022
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,75.75
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,113.38
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,184.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,168.5
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,191.12
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95056
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93982
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79324
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92874
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,35.38
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,62.62
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,111.75
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,167.12
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,176.12
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,106.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,187.25
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93381
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88827
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.06
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81341
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89804
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,35.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,65.62
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,179.62
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,159.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93875
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92959
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94107
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90292
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,83.62
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,106.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,208.62
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,160.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93188
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9274
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
