Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92703
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8695
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,84.62
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,153.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,210.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.25
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89212
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94311
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8833
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,37.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,67.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,102.88
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,169.62
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,177.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,97.88
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,193.38
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86816
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93042
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90048
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88095
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,64.12
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,179.88
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,163.12
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91907
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83642
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94055
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81924
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88116
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,35.88
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,65.62
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,165.75
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,150.12
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,97.25
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,158.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84433
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91302
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
