Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88095
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,35.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,74.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,95.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,191.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,213.88
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92538
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86392
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90539
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,32.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,161.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,184.75
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,205.38
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91333
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94733
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85772
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90866
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8518
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,61.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,163.75
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,90.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,177.38
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,98.88
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,177.38
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90881
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.914
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69177
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,147.75
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,187.5
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87512
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91986
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89328
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80566
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
