Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,69.75
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,168.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,121.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,183.75
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,165.75
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.37
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85013
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91284
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82693
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90387
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,100.88
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,164.75
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,187.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,232.62
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92273
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92175
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8728
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,70.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,77.38
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,209.12
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,127.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,198.25
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,235.25
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93881
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9433
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84771
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93545
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,100.88
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,127.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,195.75
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,139.5
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,229.38
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9447
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95801
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94946
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93942
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89975
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,106.62
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,165.5
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,116.12
