Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,212.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,150.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9136
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94748
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90576
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90259
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,35.12
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,70.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,145.25
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,190.75
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90271
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,74.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85251
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,37.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,88.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,140.75
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,207.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91928
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90726
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92502
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,87.38
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,95.25
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,216.88
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,125.75
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,220.75
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,99.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,170.5
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8779
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,91.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.88
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,124.75
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,208.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,222.5
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,118.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,188.25
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
