Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,83.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,136.12
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,212.62
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,135.38
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,224.75
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,211.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,70.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96237
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86346
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,140.62
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,108.5
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,194.5
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,149.38
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,257.12
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94797
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,73.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.5
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92148
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77139
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,46.5
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,89.75
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,165.38
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,149.5
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,221.38
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,220.5
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94205
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.62
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90729
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84015
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,44.62
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,80.38
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,147.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,218.88
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,200.88
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94955
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
