Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92782
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,66.75
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85449
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84146
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,47.5
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,122.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,210.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,269.5
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92227
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88876
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,51.62
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,121.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.25
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,82.25
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,167.62
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,279.5
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,128.62
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,211.75
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96207
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,52.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92178
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90631
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89718
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,99.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,85.62
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,180.38
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,247.38
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,128.62
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,197.88
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97296
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96454
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96832
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95431
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,57.5
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90045
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93487
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,77.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,75.62
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,140.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,166.38
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,117.75
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,187.38
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95068
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
