Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9028
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,73.25
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,146.62
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,182.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,106.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87222
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,82.75
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,141.38
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,67.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,119.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,178.88
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91351
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88934
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,99.38
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,132.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,122.25
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,126.75
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,181.62
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95779
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92239
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90072
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,87.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,98.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,139.5
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,178.88
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96072
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84439
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
