Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82333
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,90.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,188.75
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,92.25
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,142.62
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92673
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91742
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95529
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85199
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88217
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,52.25
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,102.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,207.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,138.5
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,161.88
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90326
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92758
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95535
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95184
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94788
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82702
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82614
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,85.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,121.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93884
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90759
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94174
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88467
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77658
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,79.75
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,118.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,94.25
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91705
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94022
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
