Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80533
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,74.62
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,67.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,90.5
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93826
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91003
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92657
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87027
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93704
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88974
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86859
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85144
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,88.88
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,120.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94083
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93509
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90356
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93613
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93695
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94577
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86645
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85238
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87756
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,83.88
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,123.5
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91559
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8927
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91116
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85483
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96255
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93039
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89172
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87491
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85867
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87979
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,32.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,78.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,111.75
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,97.62
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,63.25
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91177
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86242
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91727
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81549
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93802
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90988
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83987
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84488
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
