Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,29.75
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,77.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,110.88
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,89.38
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,43.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92862
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82205
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,69.12
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.38
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82934
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9234
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95169
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88293
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85522
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87967
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84018
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,76.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,110.12
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,64.38
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92508
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92938
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85052
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.57
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73358
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93768
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90948
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79348
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82763
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87369
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,45.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,43.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,69.88
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92477
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9202
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90594
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89871
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89795
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95386
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86435
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.31
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77557
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55264
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88833
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,74.88
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92837
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91357
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89856
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91629
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94202
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92074
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88315
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.31
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78634
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64016
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76129
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,2.88
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,50.62
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
