Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,60.75
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94037
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9288
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8725
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95947
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85644
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.69
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.56
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74759
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88425
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62216
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,60.75
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,41.12
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,55.75
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95654
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93106
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8645
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85364
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94861
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91458
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95575
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8652
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.19
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72833
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81894
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69137
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,48.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,39.88
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92163
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80005
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91052
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90362
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93457
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88019
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77115
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80844
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72757
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,40.5
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.5
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89044
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72583
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91586
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90008
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94876
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86487
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.88
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83981
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89746
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66882
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,54.12
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92193
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91247
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78286
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
