Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83923
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91507
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94522
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86184
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83059
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92633
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68722
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,50.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,54.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.19
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92886
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.866
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79348
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.31
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66433
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76626
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93722
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85052
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.88
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66198
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72583
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69595
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,39.88
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,53.5
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90579
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87399
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76608
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.81
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75805
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84717
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93063
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8685
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.94
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71948
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66693
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75045
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,2.75
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,48.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,49.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,54.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8786
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93777
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75644
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8649
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81335
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93307
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90185
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67941
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85235
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67916
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,54.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,60.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.13
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9017
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92074
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77649
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90317
