Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83261
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95721
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90912
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88113
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.31
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.31
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63772
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87558
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7402
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,87.75
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91836
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87857
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77807
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94052
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90573
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93838
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85809
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69421
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61456
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72631
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,66.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,47.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,48.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,54.88
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.94
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91534
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87127
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70605
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86011
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94223
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89145
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92862
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84152
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.69
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71798
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72705
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75589
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,50.25
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,43.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,50.38
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91934
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88022
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79797
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.38
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72149
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95795
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92465
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86728
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75839
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91202
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72717
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,63.75
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88794
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87634
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84509
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82586
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95087
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
