Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9151
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94638
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86667
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83764
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86871
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83719
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,49.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,56.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87906
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91183
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7839
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89725
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91821
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94928
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86633
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.94
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7333
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79394
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76153
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,73.25
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90723
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93173
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79413
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88501
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86969
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94949
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85901
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.25
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76733
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74081
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69717
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93341
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94574
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82522
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87976
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95578
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89593
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85071
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88266
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69094
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75521
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,52.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,53.88
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92123
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92013
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82846
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92316
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87561
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93433
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83835
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
