Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.81
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87359
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70043
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72598
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,50.12
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,39.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92572
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90237
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76388
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92633
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83426
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95612
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94086
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85058
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.88
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86734
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66925
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72485
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,48.5
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,47.25
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9342
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90021
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77588
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88101
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69754
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92602
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95257
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91104
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82165
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8811
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77899
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,52.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91138
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92694
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78589
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.12
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79864
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7583
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93228
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88672
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79608
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86145
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90683
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,48.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,52.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,58.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.25
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90692
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93832
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79123
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8468
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93695
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94568
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88443
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91205
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88943
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,3.62
