Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,38.88
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,54.88
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,41.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,56.62
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94907
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91128
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78582
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86783
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88962
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89004
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92779
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90304
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,53.62
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.56
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95581
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93616
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70327
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74673
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93167
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94137
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93808
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94867
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86572
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89618
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92773
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87314
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,5.5
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,38.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,64.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93503
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91891
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80472
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85403
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93292
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94626
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95019
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9451
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85806
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88226
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7767
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86072
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,36.25
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,53.88
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.63
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.923
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9151
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71698
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89142
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93646
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85281
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81134
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7615
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81878
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
