Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,37.38
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,47.25
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95059
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92526
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74347
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96701
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95831
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95724
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93365
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87198
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72757
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82489
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82452
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,49.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,72.62
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,61.75
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93494
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92035
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75433
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93735
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88925
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7987
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8475
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87384
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.81
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92755
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89694
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73919
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89258
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89078
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94434
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88482
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.75
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7991
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75781
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87424
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,43.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.56
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93277
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90655
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76593
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78518
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87561
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95865
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.952
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89538
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.63
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87262
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76318
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83542
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,63.38
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,51.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
