Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88531
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92212
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70471
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78988
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85797
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92078
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9205
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91247
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76037
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89047
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76495
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91449
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86804
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71688
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86773
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91482
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95419
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92596
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94372
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89429
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75424
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87436
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81997
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,48.25
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,36.5
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93329
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90072
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84036
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90588
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94314
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95386
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83593
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.87
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71057
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89197
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,5.12
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,43.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,70.12
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,65.25
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
